Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
