Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,63.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,146.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
