Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,186.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,100.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,93.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,220.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,116.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,94.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,172.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
