Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,172.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,79.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
