Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,193.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,189.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,203.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,56.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,86.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,236.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,176.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,96.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,50.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,212.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
