Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,83.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,87.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,82.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,69.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,63.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,83.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,89.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.13
