Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,71.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,70.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,93.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,189.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,74.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,99.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,191.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,98.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
