Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,72.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,69.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,71.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,85.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,87.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
