Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
