Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,85.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,90.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
