Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,86.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,201.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,84.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,184.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,79.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,180.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,72.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
