Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,87.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,107.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,218.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,86.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,97.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,188.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,134.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,231.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
