Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,140.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,232.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,88.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,100.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,83.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,76.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,68.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
