Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,61.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
