Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,63.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,74.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,108.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,183.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
