Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,90.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,80.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,80.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,76.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,73.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,83.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
