Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,81.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
