Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
