Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
