Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,88.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,215.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,225.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
