Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,95.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,201.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
