Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,67.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,188.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,184.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,160.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,74.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
