Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,102.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,95.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
