Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
