Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
