Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,25.1
