Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
