Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,93.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
