Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
