Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
