Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
