Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
