Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,63.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,63.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,65.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
