Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
