Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,88.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,77.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,80.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
