Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,76.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,181.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,207.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,113.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,259.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,118.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,76.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
