Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,177.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,63.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
