Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,207.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,177.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,214.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,220.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,74.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,209.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,174.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.7
