Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,178.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,76.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
