Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,77.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,65.1
