Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,72.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,69.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,76.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,79.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,81.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,84.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
