Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
