Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,59.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,63.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
