Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,91.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,204.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,192.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,169.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,70.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.01
