Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,83.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,103.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,215.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,110.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,222.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,74.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,79.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,89.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
