Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
