Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
