Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,68.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
