Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,73.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,76.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,71.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,88.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
