Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
