Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
