Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.09
