Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,63.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,85.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,205.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,123.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,202.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
