Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,85.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,197.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,91.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,114.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,215.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,95.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,110.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,215.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,96.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
