Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,134.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,267.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,89.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,110.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,239.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,124.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,236.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,50.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,209.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
