Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,26.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,173.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,26.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,78.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,74.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,80.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
