Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,72.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,202.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,72.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,25.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,74.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,112.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,201.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,101.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,185.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
