Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,24.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,80.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,67.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
