Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,66.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,59.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
