Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
