Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,183.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,56.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,233.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
