Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,23.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
