Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,23.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,23.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,23.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
