Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,24.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,24.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,24.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,24.4
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
942904,HACKETT PLACE NORTH CRAWLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
